Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,216.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,271.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,352.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,152.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,275.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,268.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,412.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98032
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69473
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72369
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95163
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,130.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,202.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,255.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,353.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,150.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,261.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,205.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,403.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90961
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71618
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94046
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,233.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,245.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,334.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,152.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,279.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,169.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,314.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88299
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91315
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85296
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97012
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
