Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,196.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,238.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,348.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,182.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,320.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,227.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,341.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9714
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98129
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7767
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93082
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,104.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,230.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,230.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,349.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,194.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,287.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,178.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,304.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95206
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94565
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.55489
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,113.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,214.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,306.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,160.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,285.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,173.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,299.5
