Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98355
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94025
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50555
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,260.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,324.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,166.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,270.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,202.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,306.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94345
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95196
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72201
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,108.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,235.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,261.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,321.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,162.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,282.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,161.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,270.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98157
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97299
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98264
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
