Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,95.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,235.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,228.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,312.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,174.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,277.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,180.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,292.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98843
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90732
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,206.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,229.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,344.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,129.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,244.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,187.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,310.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88629
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9617
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98074
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,282.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,252.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,353.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,136.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,293.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,190.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,328.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
