Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97586
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,207.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,213.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,344.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,183.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,299.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,192.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,296.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99145
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9443
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73144
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,354.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,194.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,321.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,187.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,312.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95154
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98691
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91489
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
