Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,167.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,234.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,318.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,189.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,351.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,251.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,339.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94443
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98849
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98508
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,166.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,186.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,263.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,369.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,198.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,321.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,256.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,373.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95215
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97705
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67929
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97934
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,107.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,257.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,275.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,421.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,208.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,329.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,189.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,316.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96909
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69592
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99246
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
