Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95581
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,107.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,145.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,188.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,275.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,395.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,228.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,335.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,209.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,313.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97479
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,102.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,214.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,277.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,394.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,212.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,332.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,231.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,313.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97125
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97351
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,109.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
