Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,208.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,291.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,415.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,175.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,323.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,208.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,338.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97134
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98773
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,129.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,85.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,165.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,288.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,452.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,218.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,298.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,207.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,297.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.678
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,149.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,232.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,301.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,435.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,200.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,322.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,204.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,306.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
