Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95566
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,97.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,205.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,295.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,412.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,213.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,330.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,229.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,350.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97702
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,133.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,195.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,293.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,290.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,409.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,173.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,280.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,230.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,355.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97086
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85998
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,134.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,203.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,281.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,395.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,178.38
