Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,323.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,216.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,327.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95044
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68069
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,111.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,188.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,280.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,379.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,174.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,347.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,251.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,344.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66979
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94067
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,154.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,223.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,278.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,305.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,448.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,192.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,322.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,324.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97409
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98773
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67712
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9494
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
