Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,151.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,207.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,224.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,303.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,443.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,177.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,373.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,248.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,340.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98785
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98929
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97339
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,97.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,131.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,197.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,148.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,205.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,297.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,411.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,211.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,368.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,261.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,382.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98242
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67242
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97452
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91644
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,156.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,224.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,181.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,256.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,279.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,440.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,211.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,356.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,230.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,350.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,33.88
