Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97226
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,127.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,211.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,310.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,401.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,200.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,332.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,251.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,337.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66833
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90997
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,94.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,138.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,139.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,207.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,227.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,309.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,406.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,202.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,356.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,400.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66372
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98303
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93082
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,140.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
