Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,207.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,144.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,121.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,194.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,311.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,415.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,194.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,371.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,271.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,432.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-59.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9751
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9602
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,130.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,150.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,105.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,237.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,318.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,455.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,215.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,343.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,258.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,387.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98099
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67926
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98209
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89422
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,133.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,181.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,123.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,161.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,193.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,285.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,332.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,433.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,194.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,314.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,284.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,399.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98273
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94934
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98047
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
