Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,156.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,206.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99908
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,191.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,252.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,198.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,238.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,336.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,486.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,193.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,344.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,398.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97162
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.47292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97192
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,137.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,177.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,175.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,247.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,212.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,268.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,134.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,362.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,477.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,213.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,383.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,259.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,394.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97424
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,135.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,101.0
