Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,148.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,212.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,206.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,325.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,462.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,275.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,425.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,238.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,359.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98355
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-56.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43206
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9696
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,123.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,147.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,170.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,308.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,397.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,280.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,432.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,260.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,346.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97809
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97763
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.47591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,136.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,150.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,156.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,194.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,224.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,339.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,461.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,226.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,444.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,261.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,397.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98862
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46715
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
