Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,151.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,180.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,166.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,150.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,223.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,185.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,221.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,349.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,450.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,237.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,377.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,285.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,378.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-54.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48345
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,162.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,107.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,146.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,226.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,219.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,337.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,470.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,213.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,422.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,276.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,392.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99246
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,142.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,142.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,216.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,245.75
