Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,328.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,448.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,204.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,372.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,280.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,369.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98904
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98608
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,202.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,116.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,280.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,187.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,273.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,166.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,339.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,508.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,183.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,322.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,273.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,349.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98788
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66232
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,183.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,123.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,154.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,248.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,199.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,128.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,254.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,194.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,381.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,490.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,196.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,320.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,248.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,343.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
