Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,118.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,266.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,139.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,348.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,425.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,196.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,333.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,238.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,336.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98489
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,94.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,125.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,95.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,328.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,338.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,402.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,176.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,301.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,208.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,343.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54321
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94781
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92282
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,95.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,115.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,253.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,162.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,251.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,412.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,146.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,254.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,196.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,304.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97327
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
