Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52074
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94458
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,304.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,335.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,144.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,275.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,207.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,333.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98035
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52303
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97958
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91592
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,128.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,200.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,169.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,271.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,246.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,339.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,178.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,290.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,187.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,269.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97317
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-48.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98669
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91965
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
