Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,186.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,190.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,291.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,187.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,278.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,135.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,257.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9729
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53381
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97839
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91537
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94937
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,163.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,199.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,287.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,188.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,308.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,141.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,222.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51586
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.979
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88443
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95035
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94788
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,228.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,204.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,278.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,148.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,270.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,143.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97079
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-48.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51025
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74676
