Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,306.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,186.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,277.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,134.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,264.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,155.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,230.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98349
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67355
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98126
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63601
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95596
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,215.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,220.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,282.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,143.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,236.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,169.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,222.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98962
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98676
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97079
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98242
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
