Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,248.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,187.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,272.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,146.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,230.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,166.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,228.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99051
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98303
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98712
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.45705
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94922
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91788
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95425
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,262.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,180.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,259.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,150.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,258.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,167.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,250.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97803
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97714
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.49483
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93729
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9508
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,292.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,186.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,225.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,124.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,212.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,198.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97476
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88174
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93091
