Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92422
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,235.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,192.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,263.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,103.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,209.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,158.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,251.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76681
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96994
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,347.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,198.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,279.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,210.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,155.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,216.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97162
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93945
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
