Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,288.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,169.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,263.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,211.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,169.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,247.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99051
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97372
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35555
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91489
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.845
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92398
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,182.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,160.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,219.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,200.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,158.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,211.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97559
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36806
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92486
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82061
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,158.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,172.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,235.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,185.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,166.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,212.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98825
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
