Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,308.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,165.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,220.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,193.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,165.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,211.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81891
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91934
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,175.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,178.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,216.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,209.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,181.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,238.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99127
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97452
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79217
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89221
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93613
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,171.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,174.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,237.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,215.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,195.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,259.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
