Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80285
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90787
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,299.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,173.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,223.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,184.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,179.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,246.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98569
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97024
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4367
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94794
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,170.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,150.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,229.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,105.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,160.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,168.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,226.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98294
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93317
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Max),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97195
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42022
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94076
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
