Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95285
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,291.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,145.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,251.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,195.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,163.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,217.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98672
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92044
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,171.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,182.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,252.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,105.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,184.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,169.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,219.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98175
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98575
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70111
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94025
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,195.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,188.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,266.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,119.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,203.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,155.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,230.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98965
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97659
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
