Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98676
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78842
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91467
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94034
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,313.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,203.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,273.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,111.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,200.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,137.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,190.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98087
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95712
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79648
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94241
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,177.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,184.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,263.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,158.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,150.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,216.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97595
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98282
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.5129
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92343
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90951
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
