Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,221.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,172.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,106.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,167.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,150.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,203.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97684
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97092
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98215
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88464
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,187.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,185.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,252.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,112.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,218.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,170.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,230.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98199
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97668
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76199
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95041
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94708
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,179.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,193.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,255.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,110.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,163.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,134.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,212.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97153
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97922
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
