Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,173.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,196.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,247.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,118.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,197.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,195.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97198
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85757
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88699
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,265.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,118.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,206.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,295.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,118.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,204.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,145.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,197.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98419
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79257
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92068
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89285
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
