Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,319.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,115.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,191.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,285.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,113.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,175.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,190.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98709
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58636
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91537
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91061
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,217.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,190.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,281.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,193.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,150.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,224.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-57.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93616
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88806
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,275.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,182.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,276.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,120.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,208.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,139.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,214.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98965
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99908
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
