Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,174.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,212.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,274.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,125.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,229.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,154.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,202.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98245
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Max),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42165
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85797
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,230.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,187.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,262.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,137.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,229.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,161.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,223.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98477
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79376
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94156
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9443
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.18
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88132
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95456
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,223.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,205.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,283.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,139.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,231.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,160.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,213.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
