Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97684
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79403
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89389
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,185.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,215.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,279.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,137.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,187.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,140.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,201.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69256
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85156
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,220.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,189.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,254.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,137.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,209.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,192.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74505
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94363
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
