Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94006
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,149.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,187.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,236.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,137.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,181.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,152.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,210.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,36.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9523
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.60323
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91702
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,261.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,211.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,292.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,130.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,225.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,129.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,192.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95502
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42153
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90845
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90134
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,176.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,221.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,291.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,139.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,179.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,145.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,216.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
