Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-57.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9093
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,254.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,223.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,302.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,140.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,216.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,152.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,219.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79278
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9285
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96246
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89767
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,264.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,198.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,292.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,157.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,150.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,214.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8165
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92441
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
