Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,256.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,190.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,288.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,168.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,260.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,183.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,283.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99945
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90616
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,204.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,209.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,319.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,160.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,247.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,178.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,275.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96915
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92053
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,202.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,219.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,295.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,152.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,184.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,239.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99246
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99951
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97217
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42861
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
