Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94324
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83676
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,214.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,299.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,164.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,247.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,169.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,265.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9736
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70022
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95175
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91891
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,196.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,225.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,314.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,151.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,202.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,177.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,252.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92154
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95285
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91733
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
