Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,231.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,201.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,266.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,202.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,234.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98022
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53066
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89087
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94479
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,202.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,146.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,216.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,281.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,108.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,168.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,114.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,187.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96323
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97702
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.40609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9032
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,177.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,162.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,270.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,205.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,153.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,203.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97693
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52334
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36297
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91705
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
