Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,198.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,149.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,223.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,141.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,207.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9602
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86596
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97403
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9729
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9729
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94568
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,216.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,158.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,215.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,220.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,179.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89984
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97723
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97653
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94342
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91882
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,224.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,137.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,228.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,159.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,115.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,177.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
