Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97528
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98645
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78192
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93735
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,194.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,167.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,224.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,164.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,115.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,177.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96439
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91034
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91318
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97952
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97385
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94134
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95428
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,247.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,164.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,247.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,145.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,171.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97745
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97714
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97476
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
