Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,186.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,146.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,224.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,197.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,184.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94281
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98209
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97201
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97815
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91382
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94208
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,180.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,141.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,198.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,133.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,218.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,124.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,170.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98215
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97589
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67684
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97305
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82739
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91489
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93439
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,265.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,156.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,235.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,141.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,232.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,123.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,185.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97427
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94583
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97552
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.25
