Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-63.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69238
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97516
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67007
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94141
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92331
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94739
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,193.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,144.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,215.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,148.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,224.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,199.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97787
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95264
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97415
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79174
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94705
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95221
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,165.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,161.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,236.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,137.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,224.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9675
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93994
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69061
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97296
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91714
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95419
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
