Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,181.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,186.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,248.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,137.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,268.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,151.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,227.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9653
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69485
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.64788
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92932
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,201.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,151.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,232.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,191.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,309.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,222.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94455
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36178
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94342
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,159.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,151.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,216.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,188.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,295.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,143.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,230.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97726
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95279
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79028
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36254
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
