Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94147
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94076
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,221.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,204.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,152.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,317.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,148.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,252.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97409
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95163
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9187
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3593
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92425
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9436
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93317
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,179.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,154.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,234.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,143.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,233.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,218.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97498
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97357
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98389
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77212
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92413
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94217
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
