Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,184.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,184.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,266.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,150.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,281.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,140.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,233.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96027
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36709
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94675
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,212.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,180.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,267.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,164.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,253.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,149.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,226.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95093
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-68.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99011
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37029
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90613
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94617
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,183.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,173.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,232.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,162.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,273.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,159.88
