Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94101
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9281
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,183.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,167.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,251.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,196.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,285.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,179.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,283.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82342
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,257.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,206.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,276.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,206.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,328.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,177.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,285.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97589
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98062
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85223
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91507
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
