Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9324
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,169.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,194.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,259.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,205.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,343.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,187.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,289.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97241
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87848
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97351
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.46685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94504
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94089
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,195.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,186.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,267.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,183.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,337.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,146.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,245.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98087
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.936
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82324
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9519
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94003
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,204.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,183.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,301.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,227.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,355.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,148.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,291.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98752
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97607
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Max),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
