Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37148
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9288
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,198.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,162.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,195.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,230.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,353.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,234.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,369.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,172.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,252.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98239
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97739
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-61.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68737
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42705
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86334
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,111.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,147.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,195.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,170.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,171.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,211.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,335.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,279.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,409.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,161.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,292.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97818
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70053
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98108
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87494
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
