Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,116.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,141.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,214.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,173.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,206.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,247.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,342.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,395.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,187.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,289.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98419
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92358
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9498
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,165.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,200.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,209.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,335.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,229.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,322.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,194.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,305.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98965
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97464
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58398
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,112.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,220.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,278.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,387.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,256.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,396.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,193.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,308.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98758
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68966
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
