Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92239
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,170.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,188.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,217.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,362.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,249.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,404.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,217.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,374.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98538
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98514
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69433
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97623
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38363
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92105
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,184.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,211.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,313.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,188.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,385.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,235.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,333.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98849
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97168
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-63.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
