Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,182.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,208.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,293.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,198.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,287.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,245.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,355.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98032
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72427
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,225.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,224.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,310.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,214.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,295.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,206.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,337.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98367
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98364
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97415
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9147
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88867
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,97.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,177.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,177.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,364.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,233.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,363.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,254.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,390.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98514
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98029
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76724
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
