Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,171.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,170.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,250.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,351.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,217.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,366.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,249.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,404.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97589
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69885
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97067
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,188.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,170.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,256.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,381.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,195.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,337.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,271.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,375.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70889
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38436
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,188.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,287.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,393.75
