Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,249.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,360.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,253.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,338.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97583
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96948
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8042
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97552
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97339
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,288.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,238.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,353.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,237.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,371.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,245.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,382.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98047
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98843
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97412
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73303
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97409
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62988
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,187.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,344.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,223.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,355.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,251.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,351.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98099
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69598
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78973
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
