Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95334
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,196.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,233.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,323.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,228.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,367.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,261.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,365.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69107
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,165.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,235.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,319.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,232.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,414.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,224.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,321.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96201
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69418
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,114.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,199.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,173.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,296.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,270.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,397.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,216.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,324.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98114
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97211
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Max),A,44.75
