Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98434
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3763
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,282.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,202.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,289.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,201.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,433.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,174.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,324.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9845
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95474
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88815
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42492
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,177.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,197.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,281.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,178.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,316.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,248.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98538
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8172
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
