Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,100.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,177.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,208.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,294.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,156.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,276.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,188.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,276.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97543
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67541
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96933
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,173.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,216.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,275.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,173.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,264.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,196.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,283.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98773
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97501
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98376
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95691
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,181.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,204.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,271.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,139.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,233.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,186.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,279.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97794
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69522
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
