Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9418
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95254
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,105.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,159.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,194.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,279.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,140.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,233.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,176.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,270.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97617
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97559
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97153
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78613
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.60113
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93188
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,110.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,216.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,202.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,303.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,134.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,217.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,157.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,272.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98334
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94116
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97125
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95065
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,106.88
