Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,166.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,266.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,212.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,303.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,134.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,251.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,180.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,285.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92401
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94708
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3752
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96124
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,94.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,189.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,188.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,294.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,141.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,226.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,156.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,308.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97998
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94189
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95523
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66421
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9516
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,130.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,219.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,221.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,218.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,213.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,124.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,185.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,325.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,125.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,229.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,198.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,341.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97269
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78933
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
