Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,118.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,204.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,191.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,284.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,140.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,217.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,170.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,354.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97623
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94476
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68148
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98654
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6708
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92737
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88397
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,103.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,174.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,182.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,285.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,129.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,221.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,134.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,244.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98273
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91775
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91604
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92163
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,122.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,67.75
