Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,203.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,203.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,311.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,233.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94797
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97208
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78314
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66015
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94067
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9331
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,181.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,229.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,188.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,314.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,127.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,175.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,255.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98337
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98483
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-68.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,195.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,192.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,301.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,128.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,224.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,182.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,269.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98071
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93735
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97916
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-61.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67123
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94107
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94733
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
