Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,166.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,218.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,172.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,271.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,172.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,349.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,174.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,264.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,144.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,304.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95468
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78311
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9386
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9227
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,153.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,214.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,190.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,201.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,324.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,145.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,259.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,145.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,249.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98352
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68154
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97168
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77288
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92633
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94134
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,151.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,97.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,218.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,248.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,214.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,359.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,142.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,231.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,158.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,231.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92566
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97778
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
