Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-67.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69671
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98041
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92416
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94458
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,116.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,137.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,251.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,338.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,140.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,216.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,154.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,268.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94601
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-61.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97522
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.64367
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94101
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,118.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,187.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,232.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,338.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,138.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,226.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,181.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,286.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97354
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98025
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
