Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,163.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,208.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,282.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,279.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,154.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,225.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97275
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69226
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.53118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95315
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,97.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,254.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,214.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,300.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,158.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,246.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95169
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97559
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Max),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97485
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90085
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,139.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,289.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,139.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,227.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,368.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,130.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,260.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,147.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,274.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92596
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97549
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,119.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93555
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98447
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83218
