Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,128.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,178.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,119.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,248.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,167.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,269.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,365.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,225.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,208.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,297.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99948
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97543
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Min),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Max),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,123.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48492
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94125
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,195.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,246.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,352.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,147.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,275.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,208.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,344.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95468
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98093
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Min),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69699
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98825
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36513
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91226
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
